Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,210.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,209.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,263.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,333.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,306.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,400.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94751
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95477
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96823
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95587
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94665
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93356
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,179.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,201.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,277.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,259.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,343.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,295.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,407.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93951
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96429
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,223.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,226.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,314.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,272.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,351.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,316.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,429.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97287
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94543
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.12
