Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,151.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,202.88
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,233.38
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,329.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,290.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,377.25
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,330.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,436.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.62
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95108
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92779
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.87
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97952
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,283.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,214.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,308.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,284.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,369.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,357.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,478.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92737
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91574
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95865
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93677
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,219.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,202.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,293.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,254.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,345.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,351.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,462.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95563
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85199
