Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95148
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,214.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,223.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,304.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,282.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,350.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,351.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,478.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95904
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96197
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8623
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94879
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,201.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,207.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,289.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,258.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,347.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,329.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,415.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94113
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95908
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9071
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95544
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
