Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,199.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,207.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,302.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,334.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,308.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,401.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95651
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88678
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96103
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93228
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,198.75
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,238.5
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,315.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,390.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,288.62
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,390.88
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.12
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95279
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94913
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9281
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95581
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98346
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,244.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,331.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,214.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,422.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96088
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97366
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.94
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92087
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95904
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93329
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95975
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
