Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,191.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,264.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,344.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,227.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,352.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,296.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,411.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93472
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97296
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96457
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96945
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94046
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92575
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91772
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95041
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,180.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,231.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,334.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,358.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,357.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95782
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92978
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.87
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95749
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94104
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,275.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,248.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,337.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,272.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,332.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,256.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,362.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97107
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96252
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95013
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
