Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91977
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,227.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,139.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,239.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,323.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,322.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,447.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92547
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95502
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91415
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92868
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,213.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,220.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,302.12
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,339.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,301.62
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,457.88
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92004
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96832
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9505
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93194
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
