Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,171.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,318.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,339.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,268.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,365.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93371
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96851
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8652
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,178.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,215.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,307.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,250.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,339.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,255.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,363.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96518
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95087
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95535
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92847
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92438
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83227
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,303.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,233.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,317.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,244.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,319.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96475
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86227
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
