Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,242.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,314.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,252.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,364.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,263.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,339.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97162
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92056
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95203
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93866
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78936
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,190.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,217.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,316.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,223.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,325.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,280.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,389.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96545
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94467
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88446
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95767
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86947
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93414
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87903
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,174.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,313.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,206.75
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,295.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,385.12
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96469
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96014
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96164
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.25
