Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88116
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,174.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,207.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,309.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,197.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,307.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,381.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95999
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98383
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96234
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,230.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,328.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,338.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,306.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,383.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94659
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95166
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96503
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9115
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95352
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
