Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,184.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,228.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,318.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,213.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,333.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,288.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,414.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96271
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89593
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,222.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,307.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,229.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,315.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,468.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96826
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97092
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91781
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,190.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,230.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,321.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,351.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,314.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,436.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97464
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
