Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,181.5
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,246.88
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,344.75
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,365.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,355.25
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,460.62
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96735
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97357
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9581
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,213.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,238.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,378.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,283.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,416.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,395.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95319
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.957
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96271
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,282.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,379.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,226.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,363.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,256.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,394.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97708
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9697
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92032
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
