Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91067
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,221.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,253.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,343.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,232.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,346.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,262.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,390.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91571
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93906
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,347.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,239.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,345.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,405.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95117
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90152
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93204
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93957
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94272
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,100.62
