Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,164.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,247.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,335.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,231.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,345.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,278.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,366.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97354
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97607
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.37
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9646
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96277
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,156.75
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,231.25
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,314.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,222.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,358.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,357.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96838
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95428
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94925
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,183.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,325.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,266.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,371.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,295.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,390.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.965
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93475
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94723
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96634
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
