Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,245.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,363.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,280.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,373.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,317.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,412.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98093
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,349.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,274.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,372.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,353.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,465.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96735
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,191.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,263.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,367.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,263.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,386.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,338.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,482.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95959
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94595
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
