Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,175.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,199.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,277.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,363.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,414.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,314.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,451.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95749
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,190.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,293.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,420.12
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,271.25
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,442.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,338.88
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,437.5
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.38
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9621
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93848
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96664
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95944
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,205.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,235.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,188.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,391.12
