Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,215.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,371.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,370.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,492.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99322
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91113
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91574
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,203.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,165.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,322.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,263.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,382.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,363.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,459.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94382
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95193
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96841
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92856
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,301.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,313.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,421.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,358.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,490.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96841
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95102
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
