Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90439
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,266.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,240.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,247.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,367.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,477.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96945
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97522
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94052
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94525
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92114
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,243.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,363.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,262.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,356.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,278.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,395.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95743
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92523
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87906
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,206.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,195.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,278.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,221.62
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,330.25
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,290.38
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,383.88
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.961
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89361
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
