Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,178.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,196.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,351.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,336.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,303.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94965
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94546
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9314
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91284
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,191.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,255.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,330.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,323.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,271.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,375.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97034
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94467
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95743
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94769
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93841
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93634
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,159.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,213.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,291.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,323.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
