Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,249.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,316.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94434
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9545
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94983
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9285
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95642
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92151
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,214.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,209.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,331.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,223.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,314.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,242.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,306.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96155
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94995
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96231
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92905
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,237.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,333.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,205.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,297.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,311.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97784
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94379
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
