Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91312
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93436
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,260.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,243.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,312.75
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,267.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,246.5
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,368.38
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95425
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96368
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95865
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9241
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94345
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80362
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91339
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,240.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,260.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,314.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,286.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,250.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,356.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95615
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94772
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97012
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96747
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95236
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93881
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91739
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78747
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87781
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,168.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,232.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,291.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,208.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,252.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
