Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93973
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9317
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83349
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85116
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,209.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,232.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,211.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,253.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,328.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95883
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95328
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85074
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84524
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,213.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,331.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,235.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,317.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95047
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96835
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93481
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87634
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86893
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84125
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91113
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,193.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,213.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,231.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,369.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,216.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,261.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
