Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93207
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90964
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87185
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84927
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91818
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,268.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,219.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,267.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,206.62
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,288.88
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,249.38
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96841
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96374
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88302
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90958
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.841
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79651
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83722
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,182.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,211.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,257.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,185.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,193.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,242.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95975
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88312
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88534
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
