Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86734
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83859
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,206.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,284.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89636
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92355
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92221
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,214.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,252.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,281.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96231
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92187
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9715
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93851
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89331
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9154
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93198
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,169.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,277.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,165.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,262.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,247.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,294.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96835
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96402
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99673
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
