Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91315
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91788
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85238
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,242.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,235.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,238.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,323.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95642
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97406
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95224
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90341
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84408
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83642
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,219.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,246.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,230.62
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93838
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95779
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94293
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93585
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92029
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86578
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89926
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,221.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,273.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,276.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
