Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96213
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95908
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92422
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93307
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88345
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84967
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94385
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,217.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,264.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,196.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96887
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85269
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89065
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79229
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,158.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,203.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,199.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,216.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97092
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96115
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96435
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9585
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85489
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91781
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
