Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87362
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84082
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,217.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,282.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,206.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,275.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,217.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97717
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89264
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8884
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86011
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92447
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,220.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,268.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,214.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,268.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,268.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96237
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96063
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94073
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84134
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82293
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,144.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,195.12
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,263.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,189.38
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,232.88
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,294.5
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9635
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95474
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95224
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
