Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93603
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93893
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89276
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84607
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91443
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,180.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,284.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,205.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,235.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,293.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90387
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94153
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88931
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86981
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,308.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91312
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94354
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94614
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8139
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87131
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,220.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,273.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,282.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,255.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
