Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87942
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,163.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,276.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,209.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,269.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,236.5
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,284.12
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96234
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96457
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9328
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90399
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89044
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,230.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,250.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,302.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96497
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94681
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90619
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90286
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9071
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92956
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,181.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,208.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,288.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,327.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95618
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94073
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
