Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94409
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90942
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86221
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91229
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91192
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,145.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,228.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,274.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,327.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95972
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95398
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98318
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.69
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95322
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93405
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86859
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89102
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,223.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,274.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,267.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,315.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93628
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92004
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90634
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,186.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,241.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,208.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,254.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,283.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,336.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97095
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98199
