Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96973
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97351
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89368
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83749
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90408
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,239.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,281.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,214.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,270.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,252.88
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,324.38
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96103
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9635
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9816
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96042
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89462
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8717
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82684
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,191.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,231.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,287.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,217.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,224.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,298.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96265
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9816
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9588
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91147
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
