Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83182
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.845
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,247.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,289.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,224.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,261.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,287.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97516
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93713
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84802
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87585
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,293.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,227.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,307.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,231.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,295.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96994
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96518
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94125
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94299
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8677
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88235
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91928
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,174.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,265.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,235.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,335.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95581
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.68
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92181
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94327
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
