Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88293
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91199
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,187.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,207.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,299.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,244.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,289.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97263
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93701
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94833
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93024
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90393
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93588
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81189
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84857
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,158.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,205.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,190.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,280.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,226.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,292.25
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95126
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8764
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90533
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90573
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90365
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,240.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,171.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,306.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,192.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,260.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94476
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,22.0
