Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8385
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96631
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89166
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91046
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94653
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92831
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90893
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,200.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,304.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,205.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,265.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95142
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93201
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94516
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93133
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92547
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94653
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94855
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88574
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,182.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,177.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,241.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,297.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,272.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95087
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91769
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95193
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90826
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9508
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
