Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87594
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,248.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,328.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,220.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94217
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94412
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95111
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,174.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89957
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89499
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,327.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,166.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,184.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,220.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,293.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,393.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,277.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95279
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96667
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92911
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94318
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90411
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,240.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,197.62
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,223.75
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,309.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,410.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,243.5
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,295.38
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9563
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94449
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92724
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
