Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93057
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,128.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,278.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,160.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,188.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,288.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,378.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,235.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,291.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95837
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93783
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,206.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87369
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93954
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,238.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,298.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,424.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,324.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94916
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91882
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96252
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,208.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,170.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85049
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,234.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,194.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,268.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,354.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,448.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,286.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,356.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
