Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90979
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91846
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95035
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93042
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,224.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,161.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,209.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,292.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,265.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,395.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,282.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,382.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96222
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91006
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96222
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93198
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,203.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,220.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,291.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,248.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,368.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,305.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,423.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96182
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92212
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97574
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
