Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,190.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,152.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,251.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,263.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,342.88
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,418.25
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.38
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94653
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8811
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,185.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,258.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,367.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,291.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,359.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,316.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,391.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94144
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93994
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,204.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,261.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,413.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,325.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,385.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94846
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96945
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94052
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96429
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94812
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
