Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90433
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,188.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,263.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,339.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,270.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,330.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,304.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,385.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92795
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86587
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,213.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,269.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,342.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,280.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,368.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,319.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,405.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93585
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86975
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90582
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,208.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,257.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,355.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,286.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,347.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,322.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,417.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95703
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96368
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
