Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85913
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,215.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,300.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,354.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,401.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,348.62
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,444.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96555
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,278.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,346.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,315.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,418.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,371.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,472.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,158.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93201
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91281
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91946
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
