Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,184.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,291.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,388.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,337.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,469.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,344.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,423.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97082
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96246
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,191.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,308.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,372.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,420.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,321.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,434.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96115
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96725
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95004
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,151.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,246.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,308.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,385.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,312.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,436.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,331.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,510.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95157
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
