Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92898
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,236.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,292.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,360.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,494.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,367.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,531.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97113
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98306
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94345
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,156.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93637
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,232.5
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,303.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,411.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,348.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,531.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,358.12
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,492.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.75
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96796
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,382.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,341.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,399.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,367.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,460.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97333
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
