Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97189
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,148.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,300.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,399.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,347.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,436.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,380.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,528.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96997
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98047
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,178.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,209.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,330.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,418.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,345.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,451.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,375.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,520.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,151.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
