Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,257.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,348.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,430.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,364.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,489.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,401.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,511.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95343
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,150.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,184.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,201.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,345.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,458.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,376.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,504.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,378.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,514.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96454
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96378
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97195
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9379
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,257.88
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,319.12
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,446.38
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,305.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,424.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,370.75
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,481.25
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96753
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,180.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
