Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,138.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,206.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,338.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,469.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,323.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,453.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,387.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,528.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96948
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,189.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,235.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,347.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,510.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,418.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,555.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,358.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,557.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96997
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,180.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,211.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,344.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,436.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,378.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,489.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,414.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,542.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
