Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,190.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,172.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,208.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,258.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,392.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,502.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,350.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,434.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,446.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,588.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,155.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,211.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,203.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,147.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,450.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,348.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,426.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,473.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,605.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96967
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97967
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,205.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,211.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92996
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
