Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,164.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,295.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,392.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,342.88
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,467.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.62
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,467.5
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,626.75
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.38
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96695
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97144
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,175.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,186.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,156.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,255.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,301.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,407.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,362.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,487.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,472.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,555.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97369
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,190.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,203.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,315.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,412.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,362.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,479.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,473.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,595.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96228
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
