Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,183.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89154
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,156.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,328.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,433.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,347.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,436.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,477.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,604.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97516
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,222.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,179.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90231
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,241.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,360.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,488.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,347.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,500.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,482.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,591.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95221
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,198.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90222
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,150.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,250.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,311.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,421.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,318.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,426.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,438.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,585.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
