Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96243
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,173.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,260.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,268.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,410.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,336.38
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,433.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.25
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,431.5
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,553.12
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.62
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96954
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97757
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,169.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,169.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,199.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91382
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,205.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,309.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,399.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,336.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,515.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,403.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,522.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96475
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,183.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
