Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,219.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,286.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,449.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,350.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,508.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,382.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,482.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98386
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,202.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,178.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,348.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,461.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,313.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,385.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,349.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,440.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95145
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98456
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95636
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,181.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91931
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,179.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,346.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,429.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,283.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,382.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,361.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,432.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94131
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97012
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
