Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,158.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90933
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,268.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,409.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,318.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,404.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,346.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,426.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97919
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8707
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84668
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,253.5
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,352.62
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,317.88
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,397.75
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,327.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,409.25
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9476
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93613
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96634
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87088
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90372
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,205.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,230.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,298.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,259.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,379.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,423.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95593
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
