Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93207
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96246
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91781
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82251
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,240.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,257.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,341.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,275.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,389.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,502.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95789
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9483
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84891
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,261.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,321.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,260.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,360.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,375.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,507.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94247
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97852
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94638
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88763
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92407
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92505
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
