Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,220.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,175.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,338.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,288.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,400.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,484.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95996
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94516
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.07
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91037
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97198
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85226
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85989
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,153.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,274.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,191.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,230.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,296.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,253.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,392.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,389.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,515.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95343
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96808
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,212.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83655
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91684
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,159.25
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,288.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,237.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,234.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,267.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,368.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,422.38
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,561.12
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.88
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95688
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92477
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
