Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88333
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,173.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,273.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,233.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,192.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,419.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,419.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,524.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96588
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92566
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94186
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87564
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,158.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,249.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,271.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,267.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,368.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,398.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,465.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95853
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96316
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84613
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88742
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,326.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,171.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,190.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,286.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,269.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,345.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,448.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95386
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
