Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85888
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86163
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,249.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,301.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,251.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,388.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,318.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,412.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93793
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91745
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94958
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,281.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,313.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,330.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,428.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95535
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96252
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98907
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94052
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
