Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,321.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,254.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,399.88
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,309.5
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,417.62
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87195
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,204.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,224.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,304.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,261.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,378.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,290.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,413.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9292
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94119
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95349
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95761
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82303
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90185
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92999
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,196.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,203.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,278.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,256.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,390.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,265.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,400.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97601
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96478
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
