Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84277
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90362
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,183.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,249.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,363.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,243.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,328.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,291.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,390.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96866
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,185.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,263.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,350.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,215.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,373.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94894
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96014
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,217.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,240.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,347.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,230.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,353.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,274.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,426.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96115
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.37
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98187
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,33.38
