Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,233.88
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,240.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,324.62
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,347.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,466.25
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.75
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95816
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96158
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97781
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93921
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87723
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,208.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,244.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,318.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,212.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,293.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,446.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92688
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96249
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86551
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
