Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,184.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,345.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,228.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,339.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,300.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,407.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93796
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90747
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,262.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,392.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,264.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,340.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,463.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9483
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87994
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,258.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,374.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,268.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,389.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,344.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,497.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95441
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95862
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,161.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
