Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85653
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,216.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,256.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,344.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,299.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,382.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,341.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,443.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95117
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96768
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8345
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,239.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,174.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,346.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,266.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,374.62
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,369.25
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,486.75
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.12
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93176
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96518
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89447
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,238.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,246.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,348.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,254.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,333.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,374.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,498.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95035
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91376
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97159
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
