Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93744
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,209.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,206.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,320.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,228.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,323.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,313.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,450.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94522
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96497
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90579
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,187.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,395.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,271.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,389.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,328.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,477.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94318
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97922
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95346
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
