Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,186.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,270.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,421.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,296.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,469.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,309.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,423.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,160.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,186.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,239.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,340.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,312.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,434.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,469.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94366
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96609
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97321
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,151.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,208.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,241.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,330.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,300.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,422.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,353.25
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,484.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.12
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94833
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97357
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
