Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,216.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,295.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,388.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,290.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,433.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,394.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,540.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95984
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95975
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,238.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,313.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,384.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,267.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,442.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,380.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,541.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95166
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93756
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,287.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,392.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,287.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,405.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,366.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,452.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92169
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
