Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,210.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,242.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,346.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,299.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,403.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,381.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,512.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95105
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94333
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,237.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,171.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,233.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,396.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,371.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,472.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94714
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,186.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91406
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,252.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,199.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,291.25
