Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,387.38
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,249.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,346.62
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,401.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,546.12
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.88
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94195
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95789
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90082
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,185.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,301.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,419.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,265.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,346.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,355.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,450.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94229
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97235
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90988
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,253.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,343.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,248.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,332.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,412.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94244
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.5
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
